Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110119,Abbey Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110119,Abbey Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
110119,Abbey Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110119,Abbey Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110119,Abbey Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110119,Abbey Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110119,Abbey Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110119,Abbey Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.12
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.7
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
