Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110119,Abbey Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110119,Abbey Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110119,Abbey Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110119,Abbey Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.97
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110119,Abbey Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
110119,Abbey Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110119,Abbey Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.07
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110119,Abbey Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.6
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
