Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110119,Abbey Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.31
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.6
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110119,Abbey Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.24
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.8
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110119,Abbey Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.76
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.3
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.44
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.9
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.86
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110119,Abbey Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.91
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.1
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.44
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110119,Abbey Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.62
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.7
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110119,Abbey Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.48
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.7
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.45
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110119,Abbey Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.6
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110119,Abbey Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.65
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.72
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.8
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110119,Abbey Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.4
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.5
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
