Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110119,Abbey Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.84
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.1
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110119,Abbey Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.0
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.7
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.9
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.44
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110119,Abbey Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.03
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.2
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110119,Abbey Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.74
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.8
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110119,Abbey Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.82
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.0
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.5
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110119,Abbey Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.8
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,111.4
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110119,Abbey Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.99
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.1
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.8
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110119,Abbey Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.81
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,72.5
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,107.6
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110119,Abbey Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,28.35
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,86.9
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,124.0
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.95
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110119,Abbey Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.43
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,118.6
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
