Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.99
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110119,Abbey Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.43
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,78.0
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,117.5
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.5
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,186.1
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110119,Abbey Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.45
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.43
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,81.5
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,117.8
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.03
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110119,Abbey Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.08
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,30.1
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,87.1
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110119,Abbey Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.04
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,68.9
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.2
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.71
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110119,Abbey Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.24
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.1
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.58
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110119,Abbey Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.22
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.32
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,70.0
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.4
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110119,Abbey Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.56
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,28.01
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,73.1
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,119.9
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.76
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.18
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110119,Abbey Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,32.57
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,94.3
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,138.8
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.14
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.72
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.82
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110119,Abbey Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.48
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.47
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,106.0
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.49
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110119,Abbey Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.35
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,31.82
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,92.8
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,136.3
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.95
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.88
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
