Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.09
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,195.2
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110119,Abbey Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.88
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,30.57
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,92.6
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,132.6
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.46
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.86
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.1
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.94
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,206.7
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110119,Abbey Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.06
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110119,Abbey Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.44
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.0
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.2
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.81
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110119,Abbey Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.96
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.2
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110119,Abbey Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.64
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.71
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.8
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.3
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110119,Abbey Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.22
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.83
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.3
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.88
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110119,Abbey Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.35
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.96
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.26
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.5
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110119,Abbey Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.87
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.92
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110119,Abbey Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.68
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,69.9
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.8
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110119,Abbey Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.58
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.3
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
