Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110119,Abbey Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.14
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110119,Abbey Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.53
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110119,Abbey Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110119,Abbey Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110119,Abbey Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110119,Abbey Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.32
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110119,Abbey Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.48
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110119,Abbey Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.91
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.53
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110119,Abbey Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.45
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110119,Abbey Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.83
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.3
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
