Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110119,Abbey Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110119,Abbey Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110119,Abbey Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.29
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110119,Abbey Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.45
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110119,Abbey Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110119,Abbey Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.47
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110119,Abbey Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.03
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110119,Abbey Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.94
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.28
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110119,Abbey Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.95
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110119,Abbey Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.49
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
