Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.12
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.55
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110119,Abbey Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110119,Abbey Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110119,Abbey Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.16
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110119,Abbey Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.49
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110119,Abbey Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.88
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.2
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110119,Abbey Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110119,Abbey Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110119,Abbey Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110119,Abbey Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.07
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
