Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110119,Abbey Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.79
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110119,Abbey Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.67
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.5
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110119,Abbey Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.86
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110119,Abbey Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.59
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110119,Abbey Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.96
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110119,Abbey Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.13
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110119,Abbey Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.1
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.3
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110119,Abbey Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.69
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.2
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110119,Abbey Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.91
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110119,Abbey Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
