Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.56
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110119,Abbey Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.39
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110119,Abbey Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.64
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110119,Abbey Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.99
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110119,Abbey Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.93
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.7
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110119,Abbey Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110119,Abbey Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110119,Abbey Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.86
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.72
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.1
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110119,Abbey Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110119,Abbey Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
