Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.24
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110119,Abbey Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110119,Abbey Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110119,Abbey Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110119,Abbey Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110119,Abbey Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110119,Abbey Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110119,Abbey Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110119,Abbey Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110119,Abbey Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
