Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110119,Abbey Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110119,Abbey Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110119,Abbey Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110119,Abbey Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110119,Abbey Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110119,Abbey Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
