Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110119,Abbey Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110119,Abbey Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110119,Abbey Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110119,Abbey Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110119,Abbey Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110119,Abbey Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
