Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110119,Abbey Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110119,Abbey Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110119,Abbey Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110119,Abbey Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110119,Abbey Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110119,Abbey Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110119,Abbey Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110119,Abbey Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110119,Abbey Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.67
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
