Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110119,Abbey Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110119,Abbey Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110119,Abbey Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110119,Abbey Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110119,Abbey Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110119,Abbey Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110119,Abbey Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110119,Abbey Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.56
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110119,Abbey Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
