Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110119,Abbey Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.05
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110119,Abbey Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.82
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.7
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110119,Abbey Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.87
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110119,Abbey Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.77
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110119,Abbey Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.82
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110119,Abbey Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.64
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110119,Abbey Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.62
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110119,Abbey Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.55
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.25
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
110119,Abbey Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110119,Abbey Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
