Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110119,Abbey Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.1
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110119,Abbey Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110119,Abbey Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110119,Abbey Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110119,Abbey Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.92
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110119,Abbey Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.2
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.5
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110119,Abbey Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.99
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.0
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.08
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110119,Abbey Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.5
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.7
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.6
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110119,Abbey Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110119,Abbey Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.6
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
