Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110119,Abbey Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.33
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.3
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.1
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110119,Abbey Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.59
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.4
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110119,Abbey Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.33
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110119,Abbey Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.11
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.22
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.3
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.6
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110119,Abbey Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.65
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.91
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,65.6
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.4
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,115.5
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
110119,Abbey Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.87
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,85.5
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,127.0
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110119,Abbey Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,30.0
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,94.3
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,129.5
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.26
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110119,Abbey Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.83
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,30.09
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,88.0
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,129.0
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110119,Abbey Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.86
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.33
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.46
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.2
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.1
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,111.8
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110119,Abbey Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.0
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.32
