Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.9
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.3
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110119,Abbey Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.34
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.8
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110119,Abbey Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.42
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.12
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.7
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110119,Abbey Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.1
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.8
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.53
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.2
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110119,Abbey Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.68
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.8
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110119,Abbey Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.36
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.5
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110119,Abbey Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.56
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.8
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110119,Abbey Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.03
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.9
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110119,Abbey Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110119,Abbey Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
