Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110119,Abbey Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110119,Abbey Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110119,Abbey Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.17
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110119,Abbey Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.81
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110119,Abbey Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110119,Abbey Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
