Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110119,Abbey Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110119,Abbey Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110119,Abbey Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.94
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110119,Abbey Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.52
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110119,Abbey Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110119,Abbey Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110119,Abbey Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.1
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110119,Abbey Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
110119,Abbey Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.87
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
110119,Abbey Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.68
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.32
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
