Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110119,Abbey Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.39
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110119,Abbey Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110119,Abbey Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110119,Abbey Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110119,Abbey Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.8
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110119,Abbey Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.49
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.71
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110119,Abbey Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.6
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110119,Abbey Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.56
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.4
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.9
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.88
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
110119,Abbey Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.9
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.3
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.05
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
110119,Abbey Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.08
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.6
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.17
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
