Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110119,Abbey Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.46
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.1
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.58
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110119,Abbey Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.7
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.3
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.5
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110119,Abbey Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.48
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.9
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.09
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110119,Abbey Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.5
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.84
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110119,Abbey Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.56
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110119,Abbey Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.83
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.9
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.86
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.5
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.81
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110119,Abbey Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.09
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.0
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.74
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.59
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110119,Abbey Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.37
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.35
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110119,Abbey Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.39
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
