Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.61
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.7
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110119,Abbey Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.94
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.51
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.1
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110119,Abbey Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.91
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.71
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.7
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
110119,Abbey Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.1
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.51
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.07
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110119,Abbey Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.1
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.66
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.48
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.26
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.64
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.8
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.4
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110119,Abbey Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.51
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.26
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.2
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.25
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.27
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.63
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.65
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
110119,Abbey Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.18
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.09
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
110119,Abbey Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.73
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.32
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110119,Abbey Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.01
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.51
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.86
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.71
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.25
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.8
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110119,Abbey Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.35
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.9
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.1
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.97
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.94
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.75
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.03
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.35
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
110119,Abbey Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.88
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
