Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.15
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110119,Abbey Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.24
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110119,Abbey Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110119,Abbey Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110119,Abbey Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.49
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.6
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.6
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110119,Abbey Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.24
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110119,Abbey Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.52
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110119,Abbey Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110119,Abbey Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110119,Abbey Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
