Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110119,Abbey Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110119,Abbey Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.2
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110119,Abbey Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110119,Abbey Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110119,Abbey Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110119,Abbey Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
110119,Abbey Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110119,Abbey Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110119,Abbey Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110119,Abbey Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
