Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110119,Abbey Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110119,Abbey Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110119,Abbey Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110119,Abbey Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110119,Abbey Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110119,Abbey Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110119,Abbey Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110119,Abbey Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
