Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110119,Abbey Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110119,Abbey Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110119,Abbey Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110119,Abbey Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.53
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,67.8
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110119,Abbey Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.47
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,70.7
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.6
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
