Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.94
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,72.6
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.5
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110119,Abbey Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.92
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,71.8
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.5
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.8
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,71.7
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.1
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110119,Abbey Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.17
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,74.2
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.9
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110119,Abbey Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.05
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,77.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.8
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110119,Abbey Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.6
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,81.1
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.1
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110119,Abbey Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.2
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.91
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,78.5
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.4
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110119,Abbey Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.79
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.6
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110119,Abbey Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.86
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,71.5
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.0
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
