Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110119,Abbey Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.77
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110119,Abbey Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.84
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110119,Abbey Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.45
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.81
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110119,Abbey Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.21
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110119,Abbey Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.52
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110119,Abbey Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.79
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110119,Abbey Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.66
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.5
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
