Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110119,Abbey Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.89
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.75
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110119,Abbey Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.87
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.4
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110119,Abbey Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.97
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110119,Abbey Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110119,Abbey Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.62
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.3
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.39
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110119,Abbey Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.5
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.51
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110119,Abbey Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.7
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110119,Abbey Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.67
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110119,Abbey Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.61
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110119,Abbey Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
