Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110119,Abbey Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.95
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.06
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110119,Abbey Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.03
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110119,Abbey Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.12
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110119,Abbey Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110119,Abbey Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.1
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.0
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110119,Abbey Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.37
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.9
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110119,Abbey Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.66
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.6
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110119,Abbey Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.28
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.6
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110119,Abbey Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.32
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.9
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.35
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110119,Abbey Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.55
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.1
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
