Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110119,Abbey Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.67
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.2
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.52
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110119,Abbey Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.14
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.7
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.3
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110119,Abbey Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.71
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.5
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110119,Abbey Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.29
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.7
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110119,Abbey Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.95
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.6
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.0
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.73
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110119,Abbey Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.04
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.5
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110119,Abbey Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.0
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.1
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.91
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.4
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110119,Abbey Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.86
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.81
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.9
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.72
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110119,Abbey Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.17
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.1
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110119,Abbey Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.62
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.2
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.52
