Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110119,Abbey Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.9
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.25
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110119,Abbey Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.3
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.77
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.77
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110119,Abbey Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.62
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110119,Abbey Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.99
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.37
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110119,Abbey Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.09
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110119,Abbey Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110119,Abbey Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.42
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.59
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110119,Abbey Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.53
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110119,Abbey Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.03
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110119,Abbey Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
