Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.62
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110119,Abbey Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110119,Abbey Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.95
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.63
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110119,Abbey Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.67
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.07
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.22
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110119,Abbey Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.34
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.19
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.96
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110119,Abbey Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.83
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,75.1
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110119,Abbey Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.72
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110119,Abbey Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.33
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.42
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110119,Abbey Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.71
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.36
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.17
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110119,Abbey Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.99
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
