Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.65
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.49
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110119,Abbey Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.3
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.66
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.12
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.5
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.7
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110119,Abbey Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.18
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.66
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.6
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.6
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110119,Abbey Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.13
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.45
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110119,Abbey Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.02
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110119,Abbey Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.82
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.13
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110119,Abbey Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.37
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110119,Abbey Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.89
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.65
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.82
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110119,Abbey Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.08
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,5.04
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.83
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.28
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.5
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110119,Abbey Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.09
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.02
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.87
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.2
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110119,Abbey Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.81
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
