Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.9
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.63
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.37
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.31
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.77
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.7
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110119,Abbey Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.78
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,71.0
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.4
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.12
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.83
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.12
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.15
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110119,Abbey Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.94
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.95
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.23
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.16
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.9
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110119,Abbey Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.8
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.52
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.47
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.03
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110119,Abbey Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.98
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.13
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.17
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.2
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110119,Abbey Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.01
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.87
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110119,Abbey Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,5.07
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.02
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.98
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.62
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.7
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110119,Abbey Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.22
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.55
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.89
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.8
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110119,Abbey Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.67
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.57
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110119,Abbey Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.49
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.32
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
110119,Abbey Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
