Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.71
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.79
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.28
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.0
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110119,Abbey Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.16
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.51
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.1
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.3
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110119,Abbey Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.59
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.38
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.67
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.02
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.5
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110119,Abbey Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.94
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.77
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.4
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.11
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110119,Abbey Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.53
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.64
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.55
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110119,Abbey Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.03
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.8
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110119,Abbey Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110119,Abbey Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.2
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110119,Abbey Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.38
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.65
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110119,Abbey Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
