Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110119,Abbey Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.67
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.6
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.9
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110119,Abbey Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.15
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110119,Abbey Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.54
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110119,Abbey Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.02
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,71.3
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.6
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110119,Abbey Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.68
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.9
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110119,Abbey Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.85
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.2
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110119,Abbey Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110119,Abbey Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.88
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.63
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110119,Abbey Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.26
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110119,Abbey Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
