Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110119,Abbey Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110119,Abbey Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110119,Abbey Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.21
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110119,Abbey Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110119,Abbey Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110119,Abbey Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110119,Abbey Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110119,Abbey Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110119,Abbey Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
