Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110119,Abbey Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110119,Abbey Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110119,Abbey Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110119,Abbey Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110119,Abbey Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110119,Abbey Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110119,Abbey Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110119,Abbey Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
