Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110119,Abbey Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110119,Abbey Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110119,Abbey Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110119,Abbey Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110119,Abbey Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110119,Abbey Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110119,Abbey Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110119,Abbey Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110119,Abbey Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110119,Abbey Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
