Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110119,Abbey Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110119,Abbey Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110119,Abbey Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110119,Abbey Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110119,Abbey Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110119,Abbey Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110119,Abbey Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.13
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110119,Abbey Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110119,Abbey Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.04
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
