Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110119,Abbey Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.68
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110119,Abbey Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.9
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.91
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.0
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110119,Abbey Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.09
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.6
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110119,Abbey Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.82
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.0
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.4
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110119,Abbey Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.8
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,69.9
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.7
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110119,Abbey Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.79
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.1
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110119,Abbey Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.94
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.4
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110119,Abbey Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.27
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.1
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.14
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110119,Abbey Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.96
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.8
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
