Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.36
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110119,Abbey Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.49
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.8
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110119,Abbey Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.68
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.75
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.2
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110119,Abbey Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.66
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.37
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.7
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.94
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110119,Abbey Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.12
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.2
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110119,Abbey Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.21
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.14
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.6
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.8
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110119,Abbey Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.9
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.12
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,67.9
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.1
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110119,Abbey Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.23
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.47
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.31
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110119,Abbey Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.92
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.0
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110119,Abbey Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.67
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.7
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.5
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110119,Abbey Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.77
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.6
