Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.7
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110119,Abbey Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.2
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.3
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110119,Abbey Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.92
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.23
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.6
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.3
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.06
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110119,Abbey Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.72
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110119,Abbey Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.94
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.6
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110119,Abbey Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.16
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.68
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.4
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.6
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110119,Abbey Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.21
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.4
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110119,Abbey Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.67
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.4
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110119,Abbey Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.2
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110119,Abbey Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.33
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110119,Abbey Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
