Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.14
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,71.0
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110119,Abbey Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.48
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,70.7
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.0
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.75
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110119,Abbey Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110119,Abbey Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.55
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.6
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110119,Abbey Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.42
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110119,Abbey Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.71
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.44
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110119,Abbey Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.13
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.68
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110119,Abbey Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.19
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.25
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110119,Abbey Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.23
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
