Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110119,Abbey Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.52
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.71
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110119,Abbey Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110119,Abbey Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.99
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.68
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110119,Abbey Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.89
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.43
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110119,Abbey Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.26
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.05
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110119,Abbey Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.72
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.48
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110119,Abbey Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110119,Abbey Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.19
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
