Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
110119,Abbey Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.68
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.11
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110119,Abbey Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.25
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.32
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.06
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110119,Abbey Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.36
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.52
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.43
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110119,Abbey Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110119,Abbey Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.07
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.05
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110119,Abbey Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.45
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.97
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.9
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110119,Abbey Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110119,Abbey Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.84
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.7
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.2
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.72
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.6
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
110119,Abbey Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.13
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.8
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110119,Abbey Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.09
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.05
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.6
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.7
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
