Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110119,Abbey Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.99
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.54
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.7
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.38
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110119,Abbey Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.06
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.97
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.5
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.38
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.57
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110119,Abbey Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.89
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.03
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110119,Abbey Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.63
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.8
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.66
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.5
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110119,Abbey Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.46
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.4
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.76
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110119,Abbey Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.14
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.85
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.23
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110119,Abbey Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.89
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.78
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.52
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110119,Abbey Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.65
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.33
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.52
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.0
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110119,Abbey Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.42
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.97
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.6
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110119,Abbey Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.72
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.84
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
