Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.93
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.93
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.4
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110119,Abbey Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.06
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,5.48
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.99
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.8
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.58
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,75.4
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,143.4
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.01
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.56
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.93
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.49
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.5
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110119,Abbey Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.27
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.34
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.17
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110119,Abbey Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.46
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
110119,Abbey Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.45
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.27
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.89
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.5
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110119,Abbey Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.99
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.2
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.89
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.8
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.55
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.8
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110119,Abbey Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.12
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.83
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.53
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.58
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,38.48
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,96.3
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,161.6
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110119,Abbey Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.58
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.18
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.39
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.0
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110119,Abbey Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.07
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.61
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110119,Abbey Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.4
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
