Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.52
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.08
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.61
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.2
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110119,Abbey Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.48
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.99
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.27
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110119,Abbey Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.75
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.4
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110119,Abbey Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.92
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.23
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.6
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110119,Abbey Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110119,Abbey Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110119,Abbey Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.3
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110119,Abbey Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.85
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110119,Abbey Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.26
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.3
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110119,Abbey Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.15
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
