Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110119,Abbey Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.52
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.9
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110119,Abbey Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.0
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.8
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.5
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.86
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110119,Abbey Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110119,Abbey Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110119,Abbey Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
110119,Abbey Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110119,Abbey Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
