Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110119,Abbey Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110119,Abbey Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110119,Abbey Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110119,Abbey Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110119,Abbey Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110119,Abbey Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110119,Abbey Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110119,Abbey Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
