Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110119,Abbey Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110119,Abbey Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.12
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110119,Abbey Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110119,Abbey Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110119,Abbey Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110119,Abbey Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110119,Abbey Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110119,Abbey Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
