Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110119,Abbey Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110119,Abbey Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110119,Abbey Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110119,Abbey Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110119,Abbey Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110119,Abbey Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110119,Abbey Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.13
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110119,Abbey Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
