Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110119,Abbey Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110119,Abbey Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.94
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110119,Abbey Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110119,Abbey Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110119,Abbey Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110119,Abbey Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110119,Abbey Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110119,Abbey Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.09
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
