Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110119,Abbey Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.52
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110119,Abbey Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110119,Abbey Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.12
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.25
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110119,Abbey Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110119,Abbey Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.58
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.4
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.89
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110119,Abbey Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.78
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.7
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.61
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110119,Abbey Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.41
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.13
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.0
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110119,Abbey Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.26
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.5
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.05
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110119,Abbey Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.34
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.1
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110119,Abbey Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.11
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.2
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
