Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110119,Abbey Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.94
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,75.0
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.3
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110119,Abbey Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.6
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,74.9
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.0
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110119,Abbey Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.55
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,70.6
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.5
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110119,Abbey Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.5
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.76
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,82.6
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,128.2
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110119,Abbey Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.3
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.54
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.9
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110119,Abbey Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.26
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,87.2
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,122.3
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110119,Abbey Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.32
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.9
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110119,Abbey Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.14
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.11
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,72.0
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.7
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110119,Abbey Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.59
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,64.5
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.4
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110119,Abbey Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.03
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,70.6
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.2
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
