Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.32
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.18
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.82
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.1
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110119,Abbey Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.67
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,86.5
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,128.2
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.41
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,117.0
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.26
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.54
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110119,Abbey Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.59
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.0
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110119,Abbey Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.53
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.5
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110119,Abbey Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.91
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.24
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110119,Abbey Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.64
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.17
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.8
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110119,Abbey Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.05
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.5
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110119,Abbey Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.33
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110119,Abbey Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.87
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.3
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
