Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110119,Abbey Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.53
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.07
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.9
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.11
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
110119,Abbey Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.17
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.2
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110119,Abbey Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.37
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110119,Abbey Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.21
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110119,Abbey Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110119,Abbey Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.89
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
110119,Abbey Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.08
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.02
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110119,Abbey Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.75
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110119,Abbey Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.26
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110119,Abbey Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.9
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.2
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.2
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
