Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110119,Abbey Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.29
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.25
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110119,Abbey Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.48
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.4
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.18
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110119,Abbey Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.91
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110119,Abbey Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.2
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.67
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.3
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110119,Abbey Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.54
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110119,Abbey Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110119,Abbey Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.68
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.08
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.26
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110119,Abbey Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.08
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110119,Abbey Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.64
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.15
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110119,Abbey Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
