Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110119,Abbey Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110119,Abbey Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110119,Abbey Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110119,Abbey Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.34
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110119,Abbey Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.85
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110119,Abbey Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.01
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.89
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.81
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110119,Abbey Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.77
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.89
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110119,Abbey Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.49
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.26
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110119,Abbey Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.99
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.67
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110119,Abbey Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.25
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.17
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
